,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2024/1/22 0:00,19.5,20,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.8,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 1:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.9,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 2:00,19.5,20,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 3:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 4:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 5:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 6:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 7:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 8:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 9:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 10:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 11:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 12:00,19.5,20,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 13:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.2,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 14:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 15:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.2,14.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 16:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.2,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 17:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 18:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 19:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 20:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14.1,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 21:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 22:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/22 23:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,14,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 0:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.9,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 1:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.8,14,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 2:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.8,13.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 3:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.8,13.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 4:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.8,13.8,ND,1.90E-01,ND,1.80E-01,,
2024/1/23 5:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 6:00,19.5,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.7,13.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 7:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.6,13.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 8:00,19.4,19.9,19.4,19.5,19.2,18.2,1.9 ,1.9 ,3.8 ,13.6,13.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 9:00,19.4,19.9,19.4,19.5,19.2,18.1,1.9 ,1.9 ,3.8 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 10:00,19.4,19.9,19.4,19.5,19.2,18.1,1.9 ,1.9 ,3.8 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 11:00,19.4,19.9,19.4,19.5,19.2,18.1,1.9 ,1.9 ,3.8 ,13.5,13.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 12:00,19.4,19.9,19.4,19.5,19.2,18.1,-,-,-,-,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 13:00,19.4,19.9,19.4,19.5,19.2,18.1,-,-,-,-,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 14:00,19.4,19.9,19.4,19.5,19.2,18.1,-,-,-,-,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 15:00,19.5,19.9,19.4,19.5,19.2,18.1,-,-,-,-,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 16:00,19.5,19.9,19.4,19.5,19.1,18.1,-,-,-,-,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 17:00,19.5,19.9,19.3,19.5,19.1,18.1,2.0 ,0.0 ,2.0 ,9.2,-,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 18:00,19.5,19.9,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.9 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 19:00,19.5,19.9,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.9 ,7,7.1,ND,1.90E-01,ND,1.80E-01,,
2024/1/23 20:00,19.4,19.9,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 21:00,19.5,19.9,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/23 22:00,19.4,19.8,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.80E-01,,
2024/1/23 23:00,19.4,19.8,19.3,19.5,19.1,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 0:00,19.4,19.8,19.3,19.4,19.1,18.1,1.9 ,1.9 ,3.9 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 1:00,19.3,19.8,19.2,19.4,19,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 2:00,19.3,19.8,19.2,19.4,19,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 3:00,19.3,19.8,19.2,19.3,19,18.1,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 4:00,19.3,19.7,19.2,19.3,19,18,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 5:00,19.3,19.7,19.2,19.3,19,18,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 6:00,19.3,19.7,19.2,19.3,18.9,18,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 7:00,19.2,19.7,19.1,19.2,18.9,18,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 8:00,19.2,19.6,19.1,19.2,18.9,18,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.80E-01,,
2024/1/24 9:00,19.2,19.6,19.1,19.2,18.9,17.9,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 10:00,19.2,19.6,19.1,19.1,18.8,17.9,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 11:00,19.2,19.6,19.1,19.1,18.8,17.9,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 12:00,19.1,19.5,19,19.1,18.8,17.8,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 13:00,19.1,19.5,19,19.1,18.8,17.8,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 14:00,19,19.4,19,19.1,18.7,17.8,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 15:00,19,19.4,18.9,19,18.7,17.8,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 16:00,19,19.4,18.9,19,18.7,17.8,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 17:00,19,19.3,18.9,19,18.6,17.8,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 18:00,18.9,19.3,18.9,19,18.6,17.8,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 19:00,18.9,19.3,18.9,19,18.6,17.8,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 20:00,18.9,19.3,18.8,19,18.6,17.7,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 21:00,18.9,19.2,18.8,18.9,18.6,17.7,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 22:00,18.8,19.2,18.8,18.9,18.6,17.7,1.9 ,1.9 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/24 23:00,18.8,19.2,18.8,18.9,18.5,17.7,1.9 ,1.9 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 0:00,18.8,19.2,18.8,18.8,18.5,17.6,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 1:00,18.8,19.1,18.7,18.8,18.5,17.6,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 2:00,18.8,19.1,18.7,18.8,18.5,17.6,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 3:00,18.7,19.1,18.7,18.8,18.4,17.6,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 4:00,18.7,19.1,18.7,18.7,18.4,17.6,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 5:00,18.7,19.1,18.6,18.7,18.4,17.5,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 6:00,18.7,19,18.6,18.7,18.4,17.5,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 7:00,18.6,19,18.6,18.7,18.4,17.5,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 8:00,18.6,19,18.6,18.7,18.3,17.5,1.9 ,1.9 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 9:00,18.6,19,18.6,18.7,18.3,17.5,1.9 ,1.8 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 10:00,18.6,19,18.6,18.6,18.3,17.4,1.9 ,1.8 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 11:00,18.6,19,18.6,18.6,18.3,17.3,1.9 ,1.8 ,3.8 ,7,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 12:00,18.6,19,18.5,18.6,18.3,17.3,1.9 ,1.8 ,3.8 ,7.1,7.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 13:00,18.6,18.9,18.5,18.6,18.3,17.3,1.9 ,1.8 ,3.8 ,7.1,7.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 14:00,18.6,18.9,18.5,18.6,18.2,17.2,1.9 ,1.8 ,3.8 ,7.1,7.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 15:00,18.5,18.9,18.5,18.6,18.2,17.2,1.9 ,1.8 ,3.8 ,7.3,7.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 16:00,18.5,18.9,18.5,18.5,18.2,17.2,1.9 ,1.8 ,3.8 ,7.4,7.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 17:00,18.5,18.9,18.4,18.5,18.2,17.2,1.9 ,1.8 ,3.8 ,7.6,7.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 18:00,18.5,18.8,18.4,18.5,18.1,17.1,1.9 ,1.8 ,3.8 ,7.6,7.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 19:00,18.4,18.8,18.4,18.5,18.1,17.1,1.9 ,1.9 ,3.8 ,7.6,7.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 20:00,18.4,18.8,18.4,18.5,18.1,17.1,1.9 ,1.8 ,3.8 ,7.8,7.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 21:00,18.4,18.8,18.4,18.4,18.1,17.1,1.9 ,1.9 ,3.8 ,7.8,8,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 22:00,18.4,18.8,18.4,18.4,18.1,17.1,1.9 ,1.8 ,3.8 ,7.9,8,ND,1.90E-01,ND,1.90E-01,,
2024/1/25 23:00,18.4,18.7,18.3,18.4,18.1,17.1,1.9 ,1.9 ,3.8 ,8,8.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 0:00,18.4,18.7,18.3,18.4,18,17.1,1.9 ,1.9 ,3.8 ,8.1,8.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 1:00,18.3,18.7,18.3,18.4,18,17.1,1.9 ,1.9 ,3.8 ,8.1,8.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 2:00,18.3,18.7,18.3,18.5,18,17.1,1.9 ,1.9 ,3.8 ,8.3,8.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 3:00,18.3,18.7,18.3,18.5,18,17,1.9 ,1.9 ,3.8 ,8.3,8.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 4:00,18.3,18.7,18.3,18.5,18,17,1.9 ,1.9 ,3.8 ,8.4,8.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 5:00,18.3,18.7,18.2,18.5,18,17,1.9 ,1.9 ,3.8 ,8.5,8.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 6:00,18.3,18.6,18.2,18.4,18,17,1.9 ,1.9 ,3.8 ,8.5,8.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 7:00,18.2,18.6,18.2,18.3,17.9,17,1.9 ,1.9 ,3.8 ,8.6,8.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 8:00,18.2,18.6,18.2,18.3,17.9,17,1.9 ,1.9 ,3.8 ,8.6,8.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 9:00,18.2,18.6,18.2,18.2,17.9,17,1.9 ,1.9 ,3.8 ,8.7,8.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 10:00,18.2,18.6,18.2,18.2,17.9,16.9,1.9 ,1.9 ,3.8 ,8.8,8.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 11:00,18.2,18.6,18.1,18.2,17.9,16.9,1.9 ,1.9 ,3.8 ,8.9,9,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 12:00,18.2,18.6,18.1,18.2,17.9,16.9,1.9 ,1.9 ,3.8 ,9,9,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 13:00,18.2,18.5,18.1,18.2,17.9,16.9,1.9 ,1.9 ,3.8 ,9,9.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 14:00,18.1,18.5,18.1,18.3,17.9,16.9,1.9 ,1.9 ,3.8 ,9.1,9.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 15:00,18.1,18.5,18.1,18.3,17.9,16.9,1.9 ,1.9 ,3.8 ,9.2,9.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 16:00,18.1,18.5,18.1,18.3,17.9,16.9,1.9 ,1.9 ,3.8 ,9.3,9.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 17:00,18.1,18.5,18.1,18.2,17.8,16.9,1.9 ,1.9 ,3.8 ,9.3,9.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 18:00,18.1,18.5,18.1,18.2,17.8,16.9,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 19:00,18.1,18.5,18.1,18.3,17.8,16.9,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 20:00,18.1,18.5,18,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.80E-01,,
2024/1/26 21:00,18.1,18.5,18,18.1,17.8,16.9,1.9 ,1.9 ,3.8 ,9.6,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 22:00,18.1,18.5,18,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/26 23:00,18.1,18.4,18,18.2,17.8,16.8,1.9 ,1.9 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 0:00,18,18.4,18,18.2,17.8,16.8,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 1:00,18,18.4,18,18.2,17.8,16.8,1.9 ,1.9 ,3.8 ,9.8,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 2:00,18,18.4,18,18.2,17.8,16.8,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 3:00,18,18.4,18,18.2,17.8,16.8,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 4:00,18,18.4,18,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 5:00,18,18.4,18,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 6:00,18,18.4,17.9,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 7:00,18,18.4,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 8:00,18,18.4,17.9,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 9:00,18,18.4,17.9,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 10:00,18,18.4,17.9,18.1,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 11:00,18,18.4,17.9,18.1,17.8,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 12:00,18,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 13:00,18,18.4,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 14:00,18,18.4,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 15:00,18,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 16:00,18,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 17:00,17.9,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 18:00,17.9,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 19:00,17.9,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 20:00,17.9,18.3,17.9,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 21:00,17.9,18.3,17.9,18,17.7,16.8,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 22:00,17.9,18.3,17.9,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/27 23:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 0:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 1:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 2:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,10,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 3:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 4:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 5:00,17.9,18.3,17.8,18,17.7,16.7,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 6:00,17.9,18.3,17.8,17.9,17.7,16.7,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 7:00,17.9,18.3,17.8,17.9,17.7,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 8:00,17.9,18.3,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 9:00,17.9,18.3,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 10:00,17.9,18.3,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 11:00,17.8,18.2,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 12:00,17.8,18.2,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 13:00,17.8,18.2,17.8,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 14:00,17.8,18.2,17.7,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.80E-01,,
2024/1/28 15:00,17.8,18.2,17.7,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 16:00,17.8,18.2,17.7,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 17:00,17.8,18.2,17.7,17.9,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 18:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 19:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 20:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 21:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 22:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/28 23:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 0:00,17.8,18.2,17.7,17.8,17.6,16.7,1.9 ,1.8 ,3.8 ,9.8,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 1:00,17.8,18.2,17.7,17.8,17.5,16.6,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 2:00,17.7,18.2,17.7,17.8,17.5,16.6,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 3:00,17.7,18.2,17.7,17.8,17.5,16.6,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 4:00,17.7,18.2,17.7,17.8,17.5,16.6,1.9 ,1.9 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 5:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 6:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 7:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 8:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.8 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 9:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 10:00,17.7,18.1,17.6,17.7,17.5,16.6,1.9 ,1.8 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 11:00,17.7,18.1,17.6,17.7,17.5,16.5,1.9 ,1.8 ,3.8 ,9.6,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 12:00,17.7,18.1,17.6,17.7,17.5,16.5,1.9 ,1.8 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 13:00,17.7,18.1,17.6,17.7,17.5,16.5,1.9 ,1.8 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 14:00,17.6,18.1,17.6,17.7,17.4,16.5,1.9 ,1.8 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 15:00,17.6,18.1,17.6,17.7,17.5,16.5,1.9 ,1.9 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 16:00,17.6,18.1,17.6,17.7,17.5,16.5,1.9 ,1.8 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 17:00,17.6,18.1,17.6,17.7,17.4,16.5,1.9 ,1.8 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 18:00,17.6,18.1,17.6,17.7,17.4,16.5,1.9 ,1.9 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 19:00,17.6,18.1,17.6,17.7,17.4,16.5,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 20:00,17.6,18.1,17.5,17.7,17.4,16.5,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 21:00,17.6,18.1,17.5,17.6,17.4,16.5,1.9 ,1.8 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 22:00,17.6,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.6,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/29 23:00,17.6,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 0:00,17.6,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 1:00,17.6,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 2:00,17.5,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 3:00,17.5,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 4:00,17.5,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.5,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 5:00,17.5,18,17.5,17.6,17.4,16.5,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 6:00,17.5,18,17.5,17.6,17.3,16.5,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 7:00,17.5,17.9,17.5,17.6,17.3,16.5,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 8:00,17.5,17.9,17.5,17.6,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 9:00,17.5,17.9,17.5,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 10:00,17.5,18,17.5,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.3,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 11:00,17.5,18,17.5,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.3,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 12:00,17.5,18,17.5,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.3,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 13:00,17.5,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 14:00,17.5,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 15:00,17.5,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 16:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.5,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 17:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.4,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 18:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.5,9.5,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 19:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.5,9.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 20:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.6,9.6,ND,1.90E-01,ND,1.80E-01,,
2024/1/30 21:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.6,9.7,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 22:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.6,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/30 23:00,17.4,17.9,17.4,17.5,17.3,16.4,1.9 ,1.9 ,3.8 ,9.7,9.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 0:00,17.4,17.9,17.4,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,9.8,9.8,ND,1.90E-01,ND,1.80E-01,,
2024/1/31 1:00,17.4,17.9,17.4,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,9.8,9.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 2:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,9.8,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 3:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 4:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,9.9,10,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 5:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 6:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 7:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 8:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 9:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 10:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 11:00,17.4,17.8,17.3,17.5,17.2,16.4,1.9 ,1.9 ,3.8 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 12:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 13:00,17.4,17.9,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 14:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 15:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 16:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 17:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.9 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 18:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 19:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 20:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 21:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 22:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/1/31 23:00,17.4,17.8,17.3,17.5,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 0:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 1:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 2:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 3:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 4:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 5:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 6:00,17.4,17.7,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 7:00,17.4,17.7,17.2,17.6,17.1,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 8:00,17.4,17.7,17.2,17.6,17.1,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 9:00,17.4,17.8,17.2,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 10:00,17.4,17.8,17.3,17.6,17.2,16.3,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 11:00,17.4,17.8,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,10.9,11,-,-,ND,1.80E-01,,
2024/2/1 12:00,17.4,17.8,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,10.9,11,-,-,ND,1.80E-01,,
2024/2/1 13:00,17.4,17.8,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,10.9,11,-,-,ND,1.80E-01,,
2024/2/1 14:00,17.4,17.8,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,11,11,-,-,ND,1.80E-01,,
2024/2/1 15:00,17.4,17.8,17.3,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,11.1,11.1,-,-,ND,1.90E-01,,
2024/2/1 16:00,17.4,17.8,17.3,17.5,17.1,16.3,1.9 ,1.9 ,3.9 ,11.1,11.2,-,-,ND,1.90E-01,,
2024/2/1 17:00,17.4,17.8,17.3,17.5,17.1,16.3,1.9 ,1.9 ,3.9 ,11.2,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 18:00,17.4,17.8,17.3,17.5,17.1,16.3,1.9 ,1.9 ,3.9 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 19:00,17.4,17.8,17.3,17.5,17.1,16.3,1.9 ,1.9 ,3.9 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 20:00,17.4,17.8,17.2,17.5,17.1,16.3,1.9 ,1.9 ,3.9 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 21:00,17.4,17.8,17.3,17.4,17.1,16.3,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 22:00,17.4,17.8,17.2,17.4,17.1,16.3,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/1 23:00,17.4,17.8,17.2,17.4,17.1,16.3,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 0:00,17.4,17.8,17.2,17.4,17.1,16.3,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 1:00,17.4,17.8,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 2:00,17.4,17.8,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 3:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 4:00,17.4,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 5:00,17.4,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 6:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 7:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 8:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 9:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 10:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,-,-,ND,1.90E-01,,
2024/2/2 11:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,-,-,ND,1.90E-01,,
2024/2/2 12:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,-,-,ND,1.90E-01,,
2024/2/2 13:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,-,-,ND,1.90E-01,,
2024/2/2 14:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,-,-,ND,1.90E-01,,
2024/2/2 15:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 16:00,17.3,17.7,17.2,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 17:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 18:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 19:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 20:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 21:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 22:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/2 23:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 0:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 1:00,17.3,17.7,17.1,17.4,17.1,16.2,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 2:00,17.3,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 3:00,17.3,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 4:00,17.3,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 5:00,17.3,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 6:00,17.3,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 7:00,17.3,17.7,17.1,17.3,17,16.1,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 8:00,17.3,17.7,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.3,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 9:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 10:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 11:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 12:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 13:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 14:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/3 15:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 16:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 17:00,17.3,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 18:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 19:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 20:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 21:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.9 ,11.8,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 22:00,17.2,17.6,17.1,17.3,17,16.1,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/3 23:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 0:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 1:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 2:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 3:00,17.2,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 4:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 5:00,17.3,17.6,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 6:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 7:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 8:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 9:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 10:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 11:00,17.3,17.7,17.1,17.4,17,16.1,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 12:00,17.3,17.7,17.1,17.5,17,16.1,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 13:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 14:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 15:00,17.3,17.7,17.1,17.5,17,16.1,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 16:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 17:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 18:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 19:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 20:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 21:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 22:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/4 23:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 0:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 1:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 2:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 3:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 4:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 5:00,17.3,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 6:00,17.3,17.7,17.1,17.5,17,16.2,2.0 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 7:00,17.3,17.7,17.1,17.5,17,16.2,2.0 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 8:00,17.3,17.7,17.1,17.5,17.1,16.2,2.0 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 9:00,17.3,17.7,17.1,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 10:00,17.3,17.7,17.1,17.7,17.1,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 11:00,17.3,17.7,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 12:00,17.3,17.7,17.2,17.7,17.1,16.2,2.0 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 13:00,17.3,17.8,17.2,17.7,17.1,16.2,2.0 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 14:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 15:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 16:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 17:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 18:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 19:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 20:00,17.4,17.8,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.9,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 21:00,17.4,17.8,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 22:00,17.4,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/5 23:00,17.4,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 0:00,17.5,17.9,17.2,17.8,17.2,16.3,1.9 ,1.9 ,3.9 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 1:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 2:00,17.5,17.9,17.2,17.8,17.2,16.3,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.80E-01,,
2024/2/6 3:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 4:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.80E-01,,
2024/2/6 5:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 6:00,17.5,17.9,17.3,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 7:00,17.5,17.9,17.3,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 8:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/6 9:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/6 10:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 11:00,17.5,17.9,17.3,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.5,12.5,-,-,ND,1.90E-01,,
2024/2/6 12:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.5,12.5,-,-,ND,1.90E-01,,
2024/2/6 13:00,17.5,17.9,17.2,17.7,17.2,16.3,1.9 ,1.9 ,3.9 ,12.4,12.5,-,-,ND,1.90E-01,,
2024/2/6 14:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.4,12.5,-,-,ND,1.80E-01,,
2024/2/6 15:00,17.5,17.9,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 16:00,17.5,17.9,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 17:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 18:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 19:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.80E-01,,
2024/2/6 20:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 21:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 22:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/6 23:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 0:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 1:00,17.4,17.8,17.2,17.7,17.1,16.3,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 2:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 3:00,17.4,17.8,17.2,17.6,17.1,16.3,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 4:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 5:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 6:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 7:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 8:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 9:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 10:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 11:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 12:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 13:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 14:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 15:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 16:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 17:00,17.4,17.8,17.2,17.6,17.1,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/7 18:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 19:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 20:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 21:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 22:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/7 23:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 0:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 1:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 2:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 3:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 4:00,17.4,17.8,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 5:00,17.4,17.8,17.2,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 6:00,17.4,17.7,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 7:00,17.4,17.8,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 8:00,17.4,17.8,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 9:00,17.4,17.7,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 10:00,17.4,17.7,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 11:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 12:00,17.4,17.7,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 13:00,17.4,17.7,17.1,17.6,17,16.2,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 14:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 15:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 16:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 17:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 18:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 19:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 20:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 21:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 22:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/8 23:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/9 0:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.80E-01,,
2024/2/9 1:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 2:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 3:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 4:00,17.4,17.7,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 5:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 6:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 7:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 8:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 9:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 10:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 11:00,17.4,17.8,17.1,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.1,13.2,ND,1.90E-01,2.00E-01,1.90E-01,,
2024/2/9 12:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.2,13.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 13:00,17.4,17.8,17.1,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 14:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 15:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.3,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 16:00,17.4,17.8,17.1,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 17:00,17.4,17.8,17.1,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 18:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.2,13.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 19:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.1,13.2,ND,1.90E-01,1.90E-01,1.80E-01,,
2024/2/9 20:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.1,13.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 21:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13.1,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 22:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/9 23:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,13,13.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 0:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,13,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 1:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 2:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.9,13,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 3:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 4:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.8,12.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 5:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.8,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 6:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.7,12.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 7:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 8:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.6,12.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 9:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/10 10:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 11:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 12:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 13:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 14:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 15:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 16:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 17:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.6,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 18:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 19:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 20:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 21:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 22:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/10 23:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 0:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 1:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.3,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 2:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.3,12.4,ND,1.90E-01,ND,1.80E-01,,
2024/2/11 3:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 4:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 5:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 6:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 7:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 8:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 9:00,17.4,17.8,17.2,17.5,17.1,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 10:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 11:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 12:00,17.4,17.8,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 13:00,17.4,17.8,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 14:00,17.4,17.8,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 15:00,17.4,17.8,17.2,17.5,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 16:00,17.4,17.8,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 17:00,17.4,17.8,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 18:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 19:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 20:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 21:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.9 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 22:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/11 23:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 0:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 1:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 2:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
