,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2024/2/12 3:00,17.4,17.7,17.2,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 4:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.80E-01,,
2024/2/12 5:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 6:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 7:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 8:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 9:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 10:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.80E-01,,
2024/2/12 11:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/12 12:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 13:00,17.4,17.7,17.1,17.4,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 14:00,17.3,17.7,17.1,17.3,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 15:00,17.4,17.7,17.1,17.3,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 16:00,17.4,17.7,17.1,17.3,16.9,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 17:00,17.4,17.7,17.1,17.3,17,16.2,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 18:00,17.3,17.7,17.1,17.3,16.9,16.2,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 19:00,17.3,17.7,17.1,17.3,16.9,16.2,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 20:00,17.3,17.7,17.1,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/12 21:00,17.3,17.7,17.1,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 22:00,17.3,17.7,17.1,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/12 23:00,17.3,17.7,17.1,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 0:00,17.3,17.7,17.1,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 1:00,17.3,17.7,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 2:00,17.3,17.7,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 3:00,17.3,17.7,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 4:00,17.3,17.7,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.1,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 5:00,17.3,17.7,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 6:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11.1,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 7:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 8:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 9:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 10:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 11:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 12:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 13:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 14:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.80E-01,,
2024/2/13 15:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 16:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 17:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 18:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 19:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 20:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 21:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 22:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/13 23:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 0:00,17.2,17.6,17,17.2,16.8,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 1:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 2:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 3:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 4:00,17.2,17.6,17,17.2,16.8,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 5:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 6:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 7:00,17.2,17.6,17,17.2,16.8,16.1,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 8:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 9:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 10:00,17.2,17.5,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 11:00,17.2,17.5,17,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 12:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 13:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.1,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 14:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.1,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 15:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 16:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 17:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 18:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 19:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 20:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 21:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 22:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.6,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/14 23:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 0:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 1:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 2:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.8,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 3:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.9,12,ND,1.90E-01,ND,1.80E-01,,
2024/2/15 4:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 5:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 6:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 7:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 8:00,17.2,17.5,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 9:00,17.2,17.5,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 10:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 11:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 12:00,17.2,17.6,17,17.2,16.8,16,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 13:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 14:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 15:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 16:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 17:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 18:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 19:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 20:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 21:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 22:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/15 23:00,17.2,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 0:00,17.2,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 1:00,17.2,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 2:00,17.3,17.6,17,17.3,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 3:00,17.3,17.6,17,17.3,17,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 4:00,17.3,17.6,17,17.3,17,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 5:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 6:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 7:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.5,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 8:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 9:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 10:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 11:00,17.3,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 12:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 13:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 14:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 15:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.4,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 16:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.3,12.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 17:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 18:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.3,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 19:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.2,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 20:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 21:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 22:00,17.2,17.6,17,17.2,16.9,16.1,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/16 23:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 0:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 1:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 2:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 3:00,17.2,17.6,17,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 4:00,17.2,17.6,16.9,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 5:00,17.2,17.6,16.9,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 6:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 7:00,17.2,17.6,16.9,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.80E-01,,
2024/2/17 8:00,17.2,17.6,16.9,17.1,16.9,16,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 9:00,17.2,17.6,16.9,17.2,16.9,16,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/17 10:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 11:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 12:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 13:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 14:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 15:00,17.2,17.6,16.9,17.2,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 16:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 17:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 18:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 19:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 20:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 21:00,17.2,17.6,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 22:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/17 23:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 0:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 1:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 2:00,17.2,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 3:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 4:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 5:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 6:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 7:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.9 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 8:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.9 ,11.1,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 9:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 10:00,17.1,17.5,16.9,17.1,16.8,15.9,1.9 ,1.9 ,3.9 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 11:00,17.1,17.5,16.9,17.1,16.8,15.9,1.9 ,1.9 ,3.9 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 12:00,17.1,17.5,16.9,17.1,16.8,15.9,1.9 ,1.9 ,3.9 ,11.1,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 13:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.8 ,11.1,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 14:00,17.1,17.5,16.8,17.1,16.8,15.9,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 15:00,17.1,17.5,16.9,17.1,16.8,16,1.9 ,1.9 ,3.9 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 16:00,17.1,17.5,16.8,17.1,16.8,15.9,1.9 ,1.9 ,3.9 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 17:00,17.1,17.5,16.9,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 18:00,17.1,17.5,16.9,17.1,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.80E-01,,
2024/2/18 19:00,17.1,17.5,16.8,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 20:00,17.1,17.5,16.8,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 21:00,17.1,17.5,16.9,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 22:00,17.1,17.5,16.8,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/18 23:00,17.1,17.5,16.8,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 0:00,17.1,17.5,16.8,17,16.8,16,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 1:00,17.1,17.5,16.8,17,16.8,16,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 2:00,17.1,17.5,16.9,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 3:00,17.1,17.5,16.8,17,16.7,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.80E-01,,
2024/2/19 4:00,17.1,17.5,16.8,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 5:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 6:00,17.1,17.5,16.9,17,16.7,16,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 7:00,17.1,17.5,16.9,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.80E-01,,
2024/2/19 8:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 9:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 10:00,17.1,17.5,16.9,17,16.7,16,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 11:00,17.1,17.5,16.9,17,16.8,15.9,1.9 ,1.9 ,3.9 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 12:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 13:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 14:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 15:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 16:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 17:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/19 18:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 19:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 20:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 21:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/19 22:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/19 23:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 0:00,17.1,17.5,16.9,17,16.8,16,1.9 ,1.9 ,3.9 ,11.6,11.8,ND,1.90E-01,ND,1.80E-01,,
2024/2/20 1:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 2:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 3:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 4:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 5:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 6:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 7:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 8:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.8,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 9:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 10:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 11:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 12:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 13:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 14:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 15:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 16:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 17:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/20 18:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 19:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 20:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 21:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 22:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/20 23:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 0:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.9 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 1:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 2:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 3:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 4:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 5:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 6:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 7:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 8:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 9:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 10:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 11:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 12:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 13:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.80E-01,,
2024/2/21 14:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 15:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 16:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 17:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 18:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 19:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 20:00,17.1,17.5,16.9,16.9,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 21:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 22:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12.1,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/21 23:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 0:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 1:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 2:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 3:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12,ND,1.90E-01,ND,1.80E-01,,
2024/2/22 4:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.8 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 5:00,17.1,17.5,16.9,16.8,16.8,16,1.9 ,1.9 ,3.9 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 6:00,17.1,17.5,16.9,16.8,16.8,15.9,1.9 ,1.9 ,3.8 ,12,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 7:00,17.1,17.5,16.9,16.8,16.8,15.9,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 8:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 9:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 10:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.9 ,11.9,12,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 11:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.9 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 12:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 13:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.8 ,11.8,11.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 14:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 15:00,17.1,17.5,16.8,16.8,16.8,15.9,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 16:00,17.1,17.5,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.8,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 17:00,17.1,17.5,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 18:00,17.1,17.5,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.7,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 19:00,17.1,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 20:00,17.1,17.5,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.8,ND,1.90E-01,ND,1.80E-01,,
2024/2/22 21:00,17.1,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 22:00,17.1,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/22 23:00,17.1,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 0:00,17,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 1:00,17.1,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 2:00,17,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.6,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 3:00,17,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 4:00,17,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 5:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 6:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 7:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 8:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 9:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 10:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.5,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 11:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 12:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 13:00,17,17.4,16.8,16.8,16.7,15.9,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 14:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.4,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 15:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.3,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 16:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 17:00,17,17.4,16.8,16.7,16.7,15.9,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 18:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 19:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 20:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 21:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 22:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.3,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/23 23:00,17,17.4,16.8,16.7,16.7,15.8,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 0:00,17,17.4,16.8,16.7,16.6,15.8,1.9 ,1.9 ,3.8 ,11.2,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 1:00,17,17.4,16.8,16.7,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 2:00,17,17.3,16.7,16.7,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 3:00,17,17.3,16.7,16.7,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 4:00,17,17.3,16.7,16.7,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 5:00,17,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 6:00,17,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11.1,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 7:00,17,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 8:00,17,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 9:00,17,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 10:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 11:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 12:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 13:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 14:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 15:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 16:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 17:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 18:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 19:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 20:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 21:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 22:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/24 23:00,16.9,17.3,16.7,16.6,16.6,15.8,1.9 ,1.9 ,3.8 ,11,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 0:00,16.9,17.3,16.7,16.6,16.6,15.7,1.9 ,1.9 ,3.8 ,10.9,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 1:00,16.9,17.3,16.7,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 2:00,16.9,17.3,16.7,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 3:00,16.9,17.2,16.7,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,11,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 4:00,16.9,17.2,16.7,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 5:00,16.9,17.2,16.7,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,10.9,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 6:00,16.9,17.2,16.6,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 7:00,16.9,17.2,16.6,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.8,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 8:00,16.9,17.2,16.6,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 9:00,16.9,17.2,16.6,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 10:00,16.9,17.2,16.6,16.6,16.5,15.7,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 11:00,16.9,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 12:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 13:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 14:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 15:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.7,10.8,ND,1.90E-01,ND,1.80E-01,,
2024/2/25 16:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 17:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 18:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.8,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 19:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 20:00,16.8,17.2,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 21:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 22:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/25 23:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 0:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.7,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 1:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 2:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 3:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 4:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 5:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 6:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 7:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 8:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 9:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.9 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 10:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 11:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 12:00,16.7,17.1,16.5,16.4,16.5,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 13:00,16.7,17.1,16.6,16.5,16.5,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 14:00,16.8,17.1,16.6,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 15:00,16.7,17.1,16.5,16.5,16.5,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 16:00,16.7,17.1,16.5,16.5,16.5,15.7,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 17:00,16.7,17.1,16.5,16.4,16.5,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 18:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 19:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 20:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.6,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 21:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.80E-01,,
2024/2/26 22:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/26 23:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 0:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 1:00,16.7,17.1,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 2:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.5,10.6,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 3:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.5,10.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 4:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.4,10.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 5:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.4,10.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 6:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.3,10.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 7:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.3,10.5,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 8:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.9 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 9:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 10:00,16.7,17,16.5,16.4,16.4,15.6,1.9 ,1.9 ,3.8 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 11:00,16.7,17,16.5,16.3,16.4,15.6,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 12:00,16.7,17,16.5,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 13:00,16.7,17,16.5,16.3,16.3,15.6,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 14:00,16.7,17,16.5,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 15:00,16.7,17,16.4,16.3,16.3,15.6,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 16:00,16.7,17,16.5,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 17:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 18:00,16.7,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 19:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 20:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 21:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 22:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/27 23:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 0:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 1:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 2:00,16.6,16.9,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 3:00,16.6,17,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 4:00,16.6,16.9,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 5:00,16.6,16.9,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 6:00,16.6,16.9,16.4,16.3,16.3,15.5,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 7:00,16.6,16.9,16.4,16.3,16.2,15.5,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 8:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 9:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 10:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 11:00,16.6,16.9,16.4,16.3,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 12:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 13:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 14:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 15:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 16:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.80E-01,,
2024/2/28 17:00,16.6,16.9,16.4,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 18:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 19:00,16.6,16.9,16.4,16.2,16.2,15.5,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 20:00,16.6,16.9,16.4,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 21:00,16.6,16.9,16.4,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 22:00,16.6,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/28 23:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 0:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 1:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 2:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 3:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 4:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 5:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 6:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 7:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 8:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 9:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 10:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 11:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 12:00,16.5,16.9,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 13:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 14:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 15:00,16.5,16.8,16.3,16.2,16.1,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 16:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 17:00,16.5,16.8,16.3,16.2,16.1,15.4,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 18:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 19:00,16.5,16.8,16.3,16.1,16.1,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 20:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 21:00,16.5,16.8,16.3,16.1,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 22:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/2/29 23:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 0:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 1:00,16.5,16.8,16.3,16.1,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 2:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 3:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 4:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 5:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 6:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 7:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 8:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 9:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 10:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 11:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 12:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 13:00,16.4,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 14:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 15:00,16.4,16.8,16.2,16.2,16.2,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 16:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 17:00,16.5,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 18:00,16.4,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 19:00,16.4,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 20:00,16.4,16.8,16.3,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 21:00,16.4,16.8,16.2,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 22:00,16.4,16.8,16.2,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/1 23:00,16.4,16.8,16.2,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 0:00,16.4,16.8,16.2,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 1:00,16.4,16.8,16.2,16.2,16.2,15.4,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 2:00,16.4,16.8,16.2,16.1,16.2,15.3,1.9 ,1.9 ,3.9 ,10.3,10.4,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 3:00,16.4,16.8,16.2,16.1,16.2,15.3,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 4:00,16.4,16.8,16.2,16.1,16.2,15.3,1.9 ,1.9 ,3.9 ,10.3,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 5:00,16.4,16.8,16.2,16.1,16.2,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 6:00,16.4,16.7,16.2,16.1,16.2,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 7:00,16.4,16.8,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 8:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 9:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 10:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 11:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 12:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 13:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 14:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 15:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 16:00,16.4,16.7,16.2,16.1,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 17:00,16.4,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 18:00,16.3,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 19:00,16.3,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 20:00,16.3,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 21:00,16.3,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 22:00,16.3,16.7,16.1,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/2 23:00,16.3,16.7,16.2,16,16.1,15.2,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 0:00,16.3,16.7,16.2,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 1:00,16.3,16.7,16.1,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 2:00,16.3,16.7,16.1,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 3:00,16.3,16.7,16.1,16,16.1,15.2,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 4:00,16.3,16.7,16.1,16,16.1,15.3,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 5:00,16.3,16.7,16.1,16,16.1,15.2,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 6:00,16.3,16.7,16.1,16,16.1,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 7:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 8:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 9:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 10:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 11:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 12:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 13:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 14:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.1,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 15:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 16:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 17:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.2,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 18:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 19:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 20:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.80E-01,,
2024/3/3 21:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 22:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.9 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/3 23:00,16.3,16.6,16.1,16,16,15.2,1.9 ,1.9 ,3.8 ,10.2,10.3,ND,1.90E-01,ND,1.90E-01,,
2024/3/4 0:00,16.3,16.6,16.1,15.9,16,15.2,1.9 ,1.9 ,3.8 ,10.1,10.3,ND,1.90E-01,ND,1.90E-01,,
