,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2024/5/5 21:00,21.3,20.9,20.6,20.4,20.3,19.5,1.9 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/5 22:00,21.3,20.9,20.6,20.4,20.3,19.5,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/5 23:00,21.3,20.9,20.6,20.4,20.4,19.5,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 0:00,21.3,20.9,20.6,20.4,20.3,19.6,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 1:00,21.4,20.9,20.6,20.4,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 2:00,21.3,20.9,20.6,20.4,20.4,19.6,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 3:00,21.4,20.9,20.6,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 4:00,21.4,20.9,20.6,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 5:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 6:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 7:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 8:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 9:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 10:00,21.4,20.9,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 11:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 12:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 13:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 14:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 15:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 16:00,21.4,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.4,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 17:00,21.5,21,20.7,20.5,20.4,19.6,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 18:00,21.5,21,20.7,20.5,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 19:00,21.5,21,20.7,20.5,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 20:00,21.5,21,20.7,20.5,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 21:00,21.5,21,20.7,20.6,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/6 22:00,21.5,21,20.8,20.6,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/6 23:00,21.5,21,20.8,20.6,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 0:00,21.5,21,20.8,20.6,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 1:00,21.5,21,20.8,20.6,20.5,19.7,2.0 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 2:00,21.5,21,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 3:00,21.5,21,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 4:00,21.5,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 5:00,21.5,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 6:00,21.5,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 7:00,21.6,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 8:00,21.6,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 9:00,21.6,21.1,20.8,20.6,20.5,19.7,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 10:00,21.6,21.1,20.8,20.7,20.5,19.7,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 11:00,21.6,21.1,20.8,20.7,20.6,19.7,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 12:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 13:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 14:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 15:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.9 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 16:00,21.6,21.1,20.9,20.7,20.6,19.8,2.0 ,1.9 ,3.9 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 17:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 18:00,21.6,21.1,20.9,20.7,20.6,19.8,1.9 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 19:00,21.6,21.1,20.9,20.7,20.6,19.8,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 20:00,21.6,21.2,20.9,20.7,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 21:00,21.6,21.2,20.9,20.7,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/7 22:00,21.6,21.2,20.9,20.7,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/7 23:00,21.6,21.2,20.9,20.7,20.6,19.8,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 0:00,21.6,21.2,20.9,20.8,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 1:00,21.6,21.2,20.9,20.8,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 2:00,21.7,21.2,20.9,20.8,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 3:00,21.7,21.2,20.9,20.8,20.6,19.8,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 4:00,21.7,21.2,20.9,20.8,20.6,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 5:00,21.7,21.2,20.9,20.8,20.6,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 6:00,21.7,21.2,21,20.8,20.6,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 7:00,21.7,21.2,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 8:00,21.7,21.2,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 9:00,21.7,21.2,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 10:00,21.7,21.2,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 11:00,21.7,21.2,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 12:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 13:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 14:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 15:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 16:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 17:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 18:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 19:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 20:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 21:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/8 22:00,21.7,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/8 23:00,21.8,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 0:00,21.8,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 1:00,21.8,21.3,21,20.9,20.7,19.9,1.8 ,1.9 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 2:00,21.8,21.3,21,20.8,20.7,19.9,1.8 ,1.9 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 3:00,21.8,21.3,21,20.8,20.7,20,1.8 ,1.9 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 4:00,21.8,21.3,21,20.9,20.7,20,1.8 ,1.9 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 5:00,21.8,21.3,21,20.9,20.8,20,1.8 ,1.9 ,3.8 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 6:00,21.8,21.3,21,20.9,20.7,20,1.8 ,1.9 ,3.8 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 7:00,21.8,21.3,21,20.9,20.8,20,1.8 ,1.9 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 8:00,21.8,21.3,21,20.9,20.8,20,1.8 ,1.9 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 9:00,21.8,21.3,21,20.9,20.8,20,1.8 ,1.9 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 10:00,21.8,21.3,21,20.8,20.8,20,1.8 ,1.9 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 11:00,21.8,21.3,21,20.9,20.8,20,1.8 ,1.9 ,3.8 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 12:00,21.8,21.3,21,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 13:00,21.8,21.3,21,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 14:00,21.8,21.3,21,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 15:00,21.8,21.3,21,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 16:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 17:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19.1,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 18:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,19.1,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 19:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 20:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 21:00,21.8,21.3,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/9 22:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/9 23:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,19,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 0:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 1:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 2:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,18.8,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 3:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 4:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 5:00,21.9,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,18.8,18.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 6:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.8,18.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 7:00,21.9,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.8,18.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 8:00,21.8,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 9:00,21.9,21.4,21.1,20.9,20.8,20,1.9 ,1.8 ,3.8 ,18.8,18.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 10:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 11:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 12:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.8,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 13:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 14:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 15:00,21.9,21.4,21.1,21,20.8,20,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 16:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 17:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 18:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 19:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/10 20:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.8 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 21:00,21.9,21.4,21.1,21,20.8,20.1,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 22:00,21.9,21.4,21.1,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/10 23:00,21.9,21.4,21.1,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 0:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 1:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 2:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 3:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 4:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 5:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 6:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 7:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 8:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,18.9,19,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 9:00,21.9,21.4,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 10:00,21.9,21.4,21.2,21,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 11:00,21.9,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 12:00,21.9,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 13:00,21.9,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 14:00,21.9,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19.1,19.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 15:00,21.9,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 16:00,22,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 17:00,22,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 18:00,22,21.5,21.2,21.1,20.9,20.1,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 19:00,22,21.5,21.2,21.1,20.9,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 20:00,22,21.5,21.2,21.1,20.9,20.2,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 21:00,22,21.5,21.3,21.1,21,20.2,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/11 22:00,22,21.5,21.2,21.1,21,20.2,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/11 23:00,22,21.5,21.3,21.1,21,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 0:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 1:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.7 ,19.1,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 2:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 3:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 4:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 5:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 6:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 7:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 8:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 9:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 10:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 11:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 12:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 13:00,22,21.5,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 14:00,22,21.6,21.3,21.2,21,20.2,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 15:00,22.1,21.6,21.3,21.3,21,20.3,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 16:00,22.1,21.6,21.3,21.3,21,20.3,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 17:00,22.1,21.6,21.3,21.3,21,20.3,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 18:00,22.1,21.6,21.3,21.3,21,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 19:00,22.1,21.6,21.3,21.3,21,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/12 20:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 21:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 22:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/12 23:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 0:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 1:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 2:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 3:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 4:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 5:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 6:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 7:00,22.1,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 8:00,22.2,21.6,21.4,21.3,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 9:00,22.2,21.6,21.4,21.4,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 10:00,22.2,21.6,21.4,21.4,21.1,20.3,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 11:00,22.2,21.7,21.4,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 12:00,22.2,21.7,21.4,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 13:00,22.2,21.7,21.4,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 14:00,22.2,21.7,21.4,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 15:00,22.2,21.7,21.4,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 16:00,22.2,21.7,21.5,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 17:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 18:00,22.2,21.7,21.5,21.4,21.1,20.4,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 19:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/13 20:00,22.2,21.7,21.5,21.3,21.2,20.4,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 21:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 22:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/13 23:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 0:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 1:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 2:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/14 3:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 4:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 5:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 6:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 7:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/14 8:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 9:00,22.2,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 10:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 11:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 12:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 13:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 14:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 15:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/14 16:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 17:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 18:00,22.3,21.7,21.5,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 19:00,22.3,21.7,21.6,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/14 20:00,22.3,21.7,21.6,21.4,21.2,20.4,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 21:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/14 22:00,22.3,21.7,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/14 23:00,22.3,21.7,21.6,21.4,21.2,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 0:00,22.3,21.7,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 1:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 2:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.1,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 3:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 4:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 5:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 6:00,22.3,21.8,21.6,21.5,21.2,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 7:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 8:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 9:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 10:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 11:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 12:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 13:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.1,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 14:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 15:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 16:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 17:00,22.3,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 18:00,22.3,21.8,21.6,21.5,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 19:00,22.4,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 20:00,22.4,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 21:00,22.4,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/15 22:00,22.4,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/15 23:00,22.4,21.8,21.6,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 0:00,22.4,21.8,21.7,21.6,21.3,20.5,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 1:00,22.4,21.8,21.7,21.6,21.3,20.5,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 2:00,22.4,21.8,21.7,21.6,21.3,20.5,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 3:00,22.4,21.8,21.7,21.6,21.3,20.5,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 4:00,22.4,21.8,21.7,21.6,21.3,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 5:00,22.4,21.8,21.7,21.6,21.3,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 6:00,22.4,21.8,21.7,21.6,21.3,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 7:00,22.4,21.9,21.7,21.6,21.3,20.6,1.9 ,1.8 ,3.8 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 8:00,22.4,21.9,21.7,21.6,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 9:00,22.4,21.9,21.7,21.6,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 10:00,22.4,21.9,21.7,21.6,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 11:00,22.4,21.9,21.7,21.6,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 12:00,22.4,21.9,21.7,21.6,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 13:00,22.4,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 14:00,22.4,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 15:00,22.4,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.2,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 16:00,22.4,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 17:00,22.4,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 18:00,22.5,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 19:00,22.5,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 20:00,22.5,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 21:00,22.5,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/16 22:00,22.5,21.9,21.7,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/16 23:00,22.5,21.9,21.8,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 0:00,22.5,21.9,21.8,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 1:00,22.5,21.9,21.8,21.7,21.4,20.6,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 2:00,22.5,21.9,21.8,21.7,21.4,20.6,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 3:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 4:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 5:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 6:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 7:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.3,19.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 8:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 9:00,22.5,21.9,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.7 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 10:00,22.5,22,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.3,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 11:00,22.5,22,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 12:00,22.5,22,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 13:00,22.5,22,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 14:00,22.5,22,21.8,21.7,21.4,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 15:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 16:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 17:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 18:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 19:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 20:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/17 21:00,22.5,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.6,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 22:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/17 23:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 0:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 1:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 2:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 3:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 4:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 5:00,22.6,22,21.8,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 6:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 7:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.4,19.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 8:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 9:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 10:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 11:00,22.6,22,21.9,21.7,21.5,20.8,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 12:00,22.6,22,21.9,21.7,21.5,20.7,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 13:00,22.6,22,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.5,19.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 14:00,22.6,22,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 15:00,22.6,22,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 16:00,22.6,22,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 17:00,22.6,22,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 18:00,22.6,22.1,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/18 19:00,22.6,22.1,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 20:00,22.6,22.1,21.9,21.8,21.5,20.8,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 21:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 22:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/18 23:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 0:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 1:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 2:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 3:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 4:00,22.7,22.1,21.9,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 5:00,22.7,22.1,22,21.8,21.6,20.8,1.9 ,1.8 ,3.8 ,19.5,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 6:00,22.7,22.1,22,21.9,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 7:00,22.7,22.1,22,21.9,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 8:00,22.7,22.1,22,21.9,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 9:00,22.7,22.1,22,21.9,21.6,20.8,1.9 ,1.8 ,3.8 ,19.6,19.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 10:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 11:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 12:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.6,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 13:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 14:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 15:00,22.7,22.1,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 16:00,22.7,22.2,22,21.9,21.6,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 17:00,22.7,22.1,22,21.9,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 18:00,22.8,22.2,22,21.9,21.7,20.9,1.9 ,1.8 ,3.8 ,19.8,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 19:00,22.8,22.2,22,21.9,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 20:00,22.8,22.2,22,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/19 21:00,22.8,22.2,22,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 22:00,22.8,22.2,22,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/19 23:00,22.8,22.2,22,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 0:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 1:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 2:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 3:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 4:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.8 ,19.7,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 5:00,22.8,22.2,22.1,22,21.7,20.9,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 6:00,22.8,22.2,22.1,22,21.7,21,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 7:00,22.8,22.2,22.1,22,21.7,21,1.9 ,1.8 ,3.8 ,19.8,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 8:00,22.8,22.2,22.1,22,21.7,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 9:00,22.8,22.2,22.1,22,21.7,21,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 10:00,22.9,22.3,22.1,22,21.8,21,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 11:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.8 ,19.8,19.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 12:00,22.9,22.3,22.1,22,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 13:00,22.9,22.3,22.1,22,21.7,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 14:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 15:00,22.9,22.3,22.1,22.1,21.7,21,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 16:00,22.9,22.2,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 17:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.8 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 18:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,20,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 19:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 20:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 21:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/20 22:00,22.9,22.3,22.1,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,20,ND,1.90E-01,ND,1.80E-01,,
2024/5/20 23:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 0:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 1:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 2:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 3:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 4:00,22.9,22.3,22.2,22.1,21.8,21,1.9 ,1.8 ,3.7 ,19.8,20,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 5:00,22.9,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 6:00,22.9,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 7:00,22.9,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,19.8,19.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 8:00,22.9,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,19.8,20,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 9:00,22.9,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,19.8,20,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 10:00,23,22.4,22.2,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,19.9,20.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 11:00,23,22.4,22.2,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20,20.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 12:00,23,22.3,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,20,20.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 13:00,23,22.4,22.2,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20,20.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 14:00,23,22.4,22.2,22.1,21.8,21.1,1.9 ,1.8 ,3.7 ,20,20.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 15:00,23,22.4,22.2,22.1,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 16:00,23,22.4,22.2,22.1,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 17:00,23,22.4,22.2,22.1,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 18:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 19:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 20:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 21:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/21 22:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/21 23:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 0:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 1:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 2:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 3:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 4:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 5:00,23,22.4,22.3,22.2,21.9,21.1,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 6:00,23,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 7:00,23,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 8:00,23.1,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 9:00,23.1,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.1,20.2,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 10:00,23.1,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.1,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 11:00,23.1,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 12:00,23.1,22.4,22.3,22.2,21.9,21.2,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 13:00,23.1,22.4,22.3,22.3,21.9,21.2,1.9 ,1.8 ,3.7 ,20.2,20.3,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 14:00,23.1,22.4,22.3,22.3,21.9,21.2,1.9 ,1.8 ,3.7 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 15:00,23.1,22.4,22.3,22.3,21.9,21.2,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 16:00,23.1,22.4,22.3,22.3,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 17:00,23.1,22.5,22.3,22.3,22,21.2,1.9 ,1.8 ,3.7 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 18:00,23.1,22.5,22.3,22.3,22,21.2,1.9 ,1.8 ,3.7 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 19:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 20:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 21:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.7 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/22 22:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.7 ,20.3,20.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/22 23:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 0:00,23.1,22.5,22.4,22.3,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 1:00,23.1,22.5,22.4,22.4,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 2:00,23.1,22.5,22.4,22.4,22,21.2,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 3:00,23.1,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 4:00,23.1,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 5:00,23.2,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 6:00,23.2,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 7:00,23.2,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.4,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 8:00,23.2,22.5,22.4,22.4,22,21.3,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 9:00,23.2,22.5,22.4,22.4,22.1,21.3,1.9 ,1.8 ,3.8 ,20.3,20.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 10:00,23.2,22.5,22.5,22.4,22.1,21.3,1.8 ,1.8 ,3.7 ,20.3,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 11:00,23.2,22.6,22.5,22.4,22.1,21.3,1.9 ,1.8 ,3.7 ,20.3,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 12:00,23.2,22.6,22.5,22.4,22.1,21.3,1.8 ,1.8 ,3.7 ,20.4,20.5,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 13:00,23.2,22.6,22.5,22.4,22.1,21.3,1.9 ,1.9 ,3.8 ,20.4,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 14:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.4,20.5,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 15:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 16:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 17:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 18:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 19:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/23 20:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 21:00,23.2,22.6,22.5,22.5,22.1,21.3,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 22:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/23 23:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 0:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 1:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 2:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 3:00,23.3,22.6,22.5,22.5,22.1,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 4:00,23.3,22.6,22.5,22.5,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 5:00,23.3,22.6,22.5,22.5,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 6:00,23.3,22.6,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 7:00,23.3,22.6,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 8:00,23.3,22.6,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 9:00,23.3,22.6,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.5,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 10:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.6,20.6,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 11:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.6,20.7,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 12:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.6,20.7,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 13:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.6,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 14:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.6,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 15:00,23.3,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 16:00,23.4,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 17:00,23.4,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 18:00,23.4,22.7,22.6,22.6,22.2,21.4,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 19:00,23.4,22.7,22.6,22.6,22.2,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 20:00,23.4,22.7,22.6,22.6,22.2,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 21:00,23.4,22.7,22.6,22.6,22.2,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/24 22:00,23.4,22.7,22.6,22.6,22.2,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/24 23:00,23.4,22.7,22.6,22.6,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 0:00,23.4,22.7,22.7,22.6,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 1:00,23.4,22.7,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 2:00,23.4,22.7,22.7,22.6,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 3:00,23.4,22.7,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 4:00,23.4,22.7,22.7,22.6,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 5:00,23.4,22.7,22.7,22.6,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 6:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 7:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 8:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 9:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 10:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 11:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 12:00,23.5,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 13:00,23.4,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 14:00,23.5,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 15:00,23.5,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 16:00,23.5,22.8,22.7,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 17:00,23.5,22.8,22.7,22.7,22.3,21.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 18:00,23.5,22.8,22.7,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 19:00,23.5,22.8,22.7,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 20:00,23.5,22.8,22.7,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/25 21:00,23.5,22.8,22.8,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 22:00,23.5,22.8,22.8,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/25 23:00,23.5,22.8,22.8,22.7,22.3,21.6,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 0:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 1:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/26 2:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 3:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 4:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 5:00,23.5,22.9,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/26 6:00,23.5,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 7:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 8:00,23.5,22.8,22.8,22.7,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 9:00,23.5,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 10:00,23.6,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 11:00,23.6,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 12:00,23.6,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 13:00,23.6,22.9,22.8,22.8,22.4,21.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 14:00,23.6,22.9,22.8,22.8,22.4,21.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 15:00,23.6,22.9,22.8,22.8,22.4,21.7,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/26 16:00,23.6,22.9,22.8,22.8,22.4,21.7,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
