,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2024/5/26 17:00,23.6,22.9,22.8,22.8,22.4,21.7,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 18:00,23.6,22.9,22.8,22.8,22.4,21.7,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 19:00,23.6,22.9,22.9,22.8,22.4,21.7,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 20:00,23.6,22.9,22.9,22.8,22.4,21.7,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 21:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 22:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/26 23:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 0:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/27 1:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 2:00,23.6,22.9,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 3:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 4:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 5:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 6:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 7:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 8:00,23.7,23,22.9,22.9,22.5,21.7,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 9:00,23.7,23,22.9,23,22.5,21.8,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 10:00,23.7,23,23,23,22.5,21.8,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 11:00,23.7,23,23,23,22.5,21.8,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/27 12:00,23.7,23,23,23,22.5,21.8,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 13:00,23.7,23,23,23,22.5,21.8,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 14:00,23.7,23,23,23,22.5,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/27 15:00,23.7,23,23,23,22.6,21.8,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 16:00,23.7,23,23,23,22.6,21.8,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/27 17:00,23.7,23,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 18:00,23.7,23,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 19:00,23.8,23,23,23,22.6,21.8,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 20:00,23.8,23,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/5/27 21:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 22:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/27 23:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 0:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 1:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 2:00,23.8,23.1,23,23,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 3:00,23.8,23.1,23.1,23.1,22.6,21.8,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 4:00,23.8,23.1,23.1,23.1,22.6,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 5:00,23.8,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 6:00,23.8,23.1,23.1,23.1,22.6,21.9,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 7:00,23.8,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 8:00,23.8,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 9:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 10:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 11:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 12:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 13:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 14:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 15:00,23.9,23.1,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 16:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 17:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 18:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 19:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 20:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/28 21:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 22:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/28 23:00,23.9,23.2,23.1,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 0:00,23.9,23.2,23.2,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 1:00,23.9,23.2,23.2,23.1,22.7,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 2:00,23.9,23.2,23.2,23.1,22.7,21.9,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 3:00,23.9,23.2,23.2,23.1,22.7,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 4:00,23.9,23.2,23.2,23.1,22.7,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 5:00,23.9,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 6:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 7:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 8:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.6,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 9:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 10:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 11:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 12:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 13:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 14:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 15:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 16:00,24,23.2,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 17:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 18:00,24,23.3,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 19:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/29 20:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 21:00,24,23.3,23.2,23.1,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 22:00,24,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/29 23:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 0:00,24,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 1:00,24,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 2:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 3:00,24,23.3,23.2,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 4:00,24,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 5:00,24,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 6:00,24.1,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.6,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 7:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 8:00,24,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 9:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.7,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 10:00,24.1,23.3,23.3,23.2,22.8,22,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 11:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 12:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.8,20.8,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 13:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 14:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 15:00,24.1,23.3,23.3,23.2,22.8,22.1,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 16:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 17:00,24.1,23.3,23.3,23.2,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 18:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/30 19:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 20:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 21:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 22:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/30 23:00,24.1,23.3,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 0:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 1:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 2:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 3:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 4:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 5:00,24.1,23.4,23.3,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 6:00,24.1,23.4,23.4,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 7:00,24.1,23.4,23.4,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 8:00,24.1,23.4,23.4,23.3,22.9,22.1,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 9:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 10:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 11:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 12:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 13:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 14:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 15:00,24.2,23.4,23.4,23.3,22.9,22.2,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 16:00,24.2,23.4,23.4,23.3,23,22.2,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 17:00,24.2,23.4,23.4,23.3,23,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 18:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 19:00,24.2,23.4,23.4,23.3,23,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 20:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 21:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/5/31 22:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/5/31 23:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 0:00,24.2,23.4,23.4,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 1:00,24.2,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 2:00,24.2,23.4,23.5,23.4,23,22.2,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 3:00,24.2,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 4:00,24.2,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 5:00,24.2,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.9,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 6:00,24.2,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 7:00,24.3,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 8:00,24.3,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 9:00,24.3,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 10:00,24.3,23.5,23.5,23.4,23,22.2,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 11:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 12:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 13:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 14:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 15:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 16:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 17:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.7 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 18:00,24.3,23.5,23.5,23.4,23.1,22.3,1.9 ,1.8 ,3.7 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 19:00,24.3,23.5,23.5,23.4,23,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 20:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 21:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.7 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/1 22:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/1 23:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 0:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 1:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 2:00,24.3,23.5,23.5,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 3:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 4:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 5:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 6:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 7:00,24.3,23.5,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 8:00,24.3,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 9:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 10:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 11:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 12:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 13:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 14:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 15:00,24.4,23.6,23.6,23.5,23.1,22.3,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 16:00,24.4,23.6,23.6,23.5,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 17:00,24.4,23.6,23.6,23.5,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 18:00,24.4,23.6,23.6,23.6,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 19:00,24.4,23.6,23.6,23.6,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 20:00,24.4,23.6,23.6,23.6,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 21:00,24.4,23.6,23.6,23.6,23.1,22.4,1.9 ,1.8 ,3.8 ,21.1,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/2 22:00,24.4,23.6,23.6,23.6,23.1,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/2 23:00,24.4,23.6,23.6,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 0:00,24.4,23.6,23.6,23.6,23.2,22.4,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 1:00,24.4,23.6,23.6,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 2:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 3:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 4:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 5:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 6:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 7:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 8:00,24.4,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 9:00,24.5,23.6,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 10:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 11:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 12:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 13:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 14:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 15:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 16:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 17:00,24.5,23.7,23.7,23.6,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 18:00,24.5,23.7,23.7,23.6,23.2,22.4,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 19:00,24.5,23.7,23.7,23.6,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 20:00,24.5,23.7,23.7,23.6,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 21:00,24.5,23.7,23.7,23.6,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/3 22:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/3 23:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 0:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 1:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 2:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 3:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 4:00,24.5,23.7,23.8,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 5:00,24.5,23.7,23.7,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 6:00,24.5,23.7,23.7,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 7:00,24.5,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 8:00,24.5,23.7,23.8,23.7,23.2,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 9:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 10:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 11:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 12:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 13:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 14:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 15:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 16:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 17:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 18:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 19:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 20:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 21:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/4 22:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/4 23:00,24.6,23.7,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 0:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 1:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 2:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 3:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 4:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 5:00,24.6,23.8,23.8,23.7,23.3,22.5,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 6:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 7:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 8:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 9:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.9 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 10:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.9 ,3.8 ,20.8,20.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 11:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.8 ,3.8 ,20.8,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 12:00,24.6,23.8,23.8,23.8,23.3,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 13:00,24.6,23.8,23.8,23.7,23.3,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 14:00,24.7,23.8,23.8,23.8,23.4,22.6,1.9 ,1.9 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 15:00,24.6,23.8,23.8,23.8,23.3,22.6,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 16:00,24.7,23.8,23.8,23.8,23.3,22.6,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 17:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 18:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 19:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/5 20:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 21:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 22:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/5 23:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/6 0:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 1:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 2:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 3:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 4:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 5:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 6:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 7:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 8:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 9:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,20.9,21,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 10:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 11:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/6 12:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 13:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,21,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/6 14:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 15:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.8 ,21.1,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 16:00,24.7,23.8,23.9,23.8,23.4,22.6,1.9 ,1.8 ,3.7 ,21.1,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 17:00,24.7,23.8,23.9,23.9,23.4,22.6,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 18:00,24.7,23.9,23.9,23.8,23.4,22.7,1.9 ,1.8 ,3.7 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 19:00,24.7,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.7 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 20:00,24.8,23.8,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.7 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 21:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.7 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 22:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/6 23:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 0:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.7 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 1:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 2:00,24.8,23.9,23.9,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 3:00,24.8,23.9,24,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 4:00,24.8,23.9,24,23.9,23.4,22.7,1.9 ,1.8 ,3.8 ,21.1,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 5:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.8 ,3.8 ,21.1,21.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 6:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 7:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.8 ,3.8 ,21,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 8:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.8 ,3.8 ,21.1,21.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 9:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 10:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 11:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 12:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 13:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.8 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 14:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 15:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 16:00,24.8,23.9,24,23.9,23.5,22.7,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 17:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 18:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 19:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 20:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.8 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 21:00,24.8,23.9,24,24,23.5,22.7,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/7 22:00,24.8,23.9,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.90E-01,,
2024/6/7 23:00,24.9,23.9,24,24,23.5,22.8,1.9 ,1.8 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 0:00,24.9,24,24,24,23.5,22.8,1.9 ,1.8 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 1:00,24.9,23.9,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.90E-01,,
2024/6/8 2:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/8 3:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 4:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 5:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/8 6:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 7:00,24.9,24,24,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 8:00,24.9,24,24.1,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 9:00,24.9,24,24.1,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.1,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 10:00,24.9,24,24.1,24,23.5,22.8,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 11:00,24.9,24,24.1,24,23.6,22.8,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 12:00,24.9,24,24.1,24,23.6,22.8,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 13:00,24.9,24,24.1,24,23.6,22.8,1.9 ,1.9 ,3.8 ,21.2,21.3,ND,1.90E-01,ND,1.90E-01,,
2024/6/8 14:00,24.9,24,24.1,24,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 15:00,24.9,24,24.1,24,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 16:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 17:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 18:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 19:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/8 20:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 21:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 22:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/8 23:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 0:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 1:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 2:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 3:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 4:00,24.9,24,24.1,24.1,23.6,22.8,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 5:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 6:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 7:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 8:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 9:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 10:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 11:00,25,24,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 12:00,25,24.1,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 13:00,25,24.1,24.1,24.1,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 14:00,25,24.1,24.1,24.2,23.6,22.9,1.9 ,1.9 ,3.8 ,21.3,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 15:00,25,24.1,24.2,24.2,23.6,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 16:00,25,24.1,24.2,24.2,23.6,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 17:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 18:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/9 19:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 20:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 21:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 22:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.5,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/9 23:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 0:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 1:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 2:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 3:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 4:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 5:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 6:00,25,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/10 7:00,25.1,24.1,24.2,24.2,23.7,23,1.9 ,1.9 ,3.8 ,21.5,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 8:00,25.1,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 9:00,25.1,24.1,24.2,24.2,23.7,22.9,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 10:00,25.1,24.2,24.2,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 11:00,25.1,24.2,24.2,24.3,23.7,23,1.9 ,1.9 ,3.8 ,21.4,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 12:00,25.1,24.1,24.2,24.3,23.7,23,1.9 ,1.9 ,3.8 ,21.5,21.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 13:00,25.1,24.1,24.2,24.3,23.7,23,1.9 ,1.9 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 14:00,25.1,24.1,24.2,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/10 15:00,25.1,24.1,24.2,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/10 16:00,25.1,24.2,24.3,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/10 17:00,25.1,24.2,24.3,24.3,23.7,23,1.9 ,1.9 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 18:00,25.1,24.2,24.3,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 19:00,25.1,24.2,24.3,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 20:00,25.1,24.2,24.3,24.3,23.7,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 21:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 22:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/10 23:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 0:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 1:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 2:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 3:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 4:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/11 5:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/11 6:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 7:00,25.1,24.2,24.3,24.3,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 8:00,25.1,24.2,24.3,24.4,23.8,23,1.9 ,1.8 ,3.8 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 9:00,25.1,24.2,24.3,24.4,23.8,23,1.9 ,1.8 ,3.7 ,21.5,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 10:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.6,21.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 11:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.6,21.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 12:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.6,21.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 13:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.6,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 14:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.7,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 15:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.7,21.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/11 16:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.7,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 17:00,25.2,24.2,24.3,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.7,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 18:00,25.2,24.2,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.7,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 19:00,25.2,24.2,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 20:00,25.2,24.2,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.8,21.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 21:00,25.2,24.2,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/11 22:00,25.2,24.3,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.7 ,21.8,21.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/11 23:00,25.2,24.2,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 0:00,25.2,24.3,24.4,24.4,23.9,23.1,1.9 ,1.8 ,3.7 ,21.8,21.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/12 1:00,25.2,24.3,24.4,24.4,23.8,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 2:00,25.2,24.3,24.4,24.4,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 3:00,25.2,24.3,24.4,24.4,23.9,23.1,1.9 ,1.8 ,3.7 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 4:00,25.2,24.3,24.4,24.4,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 5:00,25.2,24.3,24.4,24.4,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 6:00,25.2,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/12 7:00,25.2,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 8:00,25.3,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 9:00,25.3,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.8,21.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 10:00,25.3,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.9,22,ND,1.90E-01,ND,1.90E-01,,
2024/6/12 11:00,25.3,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.9,22,ND,1.90E-01,ND,1.90E-01,,
2024/6/12 12:00,25.3,24.3,24.4,24.5,23.9,23.1,1.9 ,1.8 ,3.8 ,21.9,22,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 13:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22,22,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 14:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.8 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 15:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 16:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 17:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.8 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 18:00,25.3,24.3,24.4,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 19:00,25.3,24.3,24.5,24.5,23.9,23.2,1.9 ,1.8 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 20:00,25.3,24.3,24.5,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 21:00,25.3,24.3,24.5,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 22:00,25.3,24.3,24.5,24.5,23.9,23.2,1.9 ,1.9 ,3.8 ,22.1,22.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/12 23:00,25.3,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 0:00,25.3,24.4,24.5,24.5,24,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 1:00,25.3,24.4,24.5,24.5,24,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 2:00,25.3,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 3:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 4:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 5:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 6:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22,22.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/13 7:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 8:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22.1,22.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 9:00,25.4,24.4,24.5,24.6,24,23.2,1.9 ,1.9 ,3.8 ,22.1,22.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 10:00,25.4,24.4,24.5,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.1,22.2,ND,1.90E-01,ND,1.90E-01,,
2024/6/13 11:00,25.4,24.4,24.5,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.1,22.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 12:00,25.4,24.4,24.5,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.1,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 13:00,25.4,24.4,24.5,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.1,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 14:00,25.4,24.4,24.5,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.2,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 15:00,25.4,24.4,24.6,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.3,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 16:00,25.4,24.4,24.6,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.3,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 17:00,25.4,24.4,24.6,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.2,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 18:00,25.4,24.4,24.6,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.3,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 19:00,25.4,24.4,24.6,24.6,24,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 20:00,25.4,24.4,24.6,24.6,24.1,23.3,1.9 ,1.9 ,3.8 ,22.2,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 21:00,25.4,24.5,24.6,24.7,24,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 22:00,25.4,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.2,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/13 23:00,25.4,24.4,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 0:00,25.4,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 1:00,25.4,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 2:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 3:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 4:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.2,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 5:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 6:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 7:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 8:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 9:00,25.5,24.5,24.6,24.7,24.1,23.3,1.9 ,1.9 ,3.8 ,22.3,22.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 10:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.3,22.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 11:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.4,22.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 12:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.4,22.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 13:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 14:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 15:00,25.5,24.5,24.6,24.7,24.1,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 16:00,25.5,24.5,24.7,24.7,24.2,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 17:00,25.5,24.5,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/14 18:00,25.5,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 19:00,25.5,24.5,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.5,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 20:00,25.5,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 21:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 22:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/14 23:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 0:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 1:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 2:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 3:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 4:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 5:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.8 ,3.8 ,22.6,22.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/15 6:00,25.6,24.6,24.7,24.8,24.2,23.5,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 7:00,25.6,24.6,24.7,24.8,24.2,23.4,1.9 ,1.9 ,3.8 ,22.6,22.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 8:00,25.6,24.6,24.7,24.8,24.2,23.5,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 9:00,25.6,24.6,24.7,24.8,24.2,23.5,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.90E-01,,
2024/6/15 10:00,25.6,24.6,24.7,24.8,24.2,23.5,1.9 ,1.9 ,3.8 ,22.6,22.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 11:00,25.6,24.6,24.7,24.8,24.2,23.5,1.9 ,1.8 ,3.8 ,22.6,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 12:00,25.6,24.6,24.7,24.9,24.2,23.5,1.9 ,1.8 ,3.8 ,22.6,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 13:00,25.6,24.6,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 14:00,25.6,24.6,24.8,24.9,24.3,23.5,1.9 ,1.9 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 15:00,25.6,24.6,24.8,24.9,24.3,23.5,1.9 ,1.9 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 16:00,25.7,24.6,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 17:00,25.7,24.6,24.8,24.9,24.3,23.5,1.9 ,1.9 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 18:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 19:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 20:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.8,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 21:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 22:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.8,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/15 23:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 0:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 1:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 2:00,25.7,24.7,24.8,24.9,24.3,23.5,1.9 ,1.8 ,3.8 ,22.8,22.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/16 3:00,25.7,24.7,24.8,25,24.3,23.5,1.9 ,1.8 ,3.8 ,22.8,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 4:00,25.7,24.7,24.8,25,24.3,23.6,1.9 ,1.8 ,3.8 ,22.8,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 5:00,25.7,24.7,24.8,25,24.3,23.6,1.9 ,1.8 ,3.8 ,22.8,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 6:00,25.7,24.7,24.8,25,24.3,23.6,1.9 ,1.8 ,3.8 ,22.8,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 7:00,25.7,24.7,24.9,25,24.3,23.6,1.9 ,1.8 ,3.8 ,22.8,22.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/16 8:00,25.7,24.7,24.9,25,24.3,23.6,1.9 ,1.8 ,3.8 ,22.7,22.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 9:00,25.7,24.7,24.8,25,24.3,23.6,1.9 ,1.8 ,3.7 ,22.8,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 10:00,25.7,24.7,24.9,25,24.4,23.6,1.9 ,1.8 ,3.8 ,22.8,22.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 11:00,25.8,24.7,24.9,25,24.4,23.6,1.9 ,1.8 ,3.8 ,22.8,23,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 12:00,25.8,24.7,24.9,25,24.4,23.6,1.9 ,1.8 ,3.8 ,22.8,23,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 13:00,25.8,24.7,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,22.8,23,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 14:00,25.8,24.7,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,22.8,23,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 15:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.8 ,22.9,23,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 16:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 17:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 18:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
