,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
2024/6/16 19:00,25.8,24.8,24.9,25,24.4,23.6,1.8 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 20:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 21:00,25.8,24.8,24.9,25,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/16 22:00,25.8,24.8,24.9,25.1,24.4,23.6,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/16 23:00,25.8,24.8,24.9,25.1,24.4,23.7,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 0:00,25.8,24.8,24.9,25.1,24.4,23.7,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 1:00,25.8,24.8,24.9,25.1,24.4,23.7,1.8 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/17 2:00,25.8,24.8,25,25.1,24.4,23.7,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 3:00,25.8,24.8,24.9,25.1,24.4,23.7,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 4:00,25.8,24.8,25,25.1,24.4,23.7,1.9 ,1.8 ,3.7 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 5:00,25.9,24.8,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23,23.1,ND,1.90E-01,ND,1.90E-01,,
2024/6/17 6:00,25.9,24.8,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 7:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23,23.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 8:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.1,23.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 9:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.7 ,23.1,23.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 10:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.1,23.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 11:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.1,23.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 12:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.7 ,23.2,23.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 13:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.3,23.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 14:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.3,23.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 15:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.3,23.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 16:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 17:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 18:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 19:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/17 20:00,25.9,24.9,25,25.1,24.5,23.7,1.9 ,1.8 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/17 21:00,25.9,24.9,25,25.1,24.5,23.8,1.9 ,1.8 ,3.8 ,23.5,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 22:00,25.9,24.9,25.1,25.2,24.5,23.8,1.9 ,1.8 ,3.8 ,23.4,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/17 23:00,26,24.9,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/18 0:00,26,24.9,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 1:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 2:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 3:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 4:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 5:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.8 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 6:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 7:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 8:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/18 9:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 10:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 11:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 12:00,26,25,25.1,25.2,24.6,23.8,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 13:00,26,25,25.1,25.3,24.6,23.8,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 14:00,26,25,25.1,25.3,24.6,23.8,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 15:00,26,25,25.1,25.3,24.6,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 16:00,26,25,25.2,25.3,24.6,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 17:00,26.1,25,25.2,25.2,24.6,23.9,1.9 ,1.9 ,3.8 ,23.5,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 18:00,26.1,25,25.2,25.3,24.6,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 19:00,26.1,25,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 20:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 21:00,26.1,25,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 22:00,26.1,25,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/18 23:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 0:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 1:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 2:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 3:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 4:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 5:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/19 6:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 7:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.3,23.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/19 8:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 9:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 10:00,26.1,25.1,25.2,25.3,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 11:00,26.1,25.1,25.3,25.4,24.7,23.9,1.9 ,1.9 ,3.8 ,23.4,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 12:00,26.1,25.1,25.3,25.4,24.7,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 13:00,26.1,25.1,25.3,25.4,24.7,23.9,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 14:00,26.1,25.1,25.3,25.4,24.7,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/19 15:00,26.2,25.1,25.3,25.4,24.7,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 16:00,26.2,25.1,25.3,25.4,24.7,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 17:00,26.2,25.1,25.3,25.4,24.7,24,1.9 ,1.9 ,3.8 ,23.6,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 18:00,26.2,25.1,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 19:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 20:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 21:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 22:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/19 23:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 0:00,26.2,25.2,25.3,25.4,24.8,24,1.9 ,1.9 ,3.8 ,23.5,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 1:00,26.2,25.2,25.3,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 2:00,26.2,25.2,25.3,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 3:00,26.2,25.2,25.3,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 4:00,26.2,25.2,25.4,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 5:00,26.2,25.2,25.3,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.6,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 6:00,26.2,25.2,25.4,25.5,24.8,24,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 7:00,26.2,25.2,25.4,25.5,24.8,24.1,1.9 ,1.9 ,3.8 ,23.5,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 8:00,26.3,25.2,25.4,25.5,24.8,24.1,1.9 ,1.9 ,3.8 ,23.5,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 9:00,26.3,25.2,25.4,25.5,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 10:00,26.3,25.2,25.4,25.5,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 11:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 12:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 13:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/20 14:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 15:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 16:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 17:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 18:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 19:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 20:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/20 21:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 22:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/20 23:00,26.3,25.3,25.5,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 0:00,26.3,25.3,25.4,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 1:00,26.4,25.3,25.5,25.6,24.9,24.1,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 2:00,26.4,25.3,25.5,25.6,24.9,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 3:00,26.4,25.3,25.5,25.7,24.9,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 4:00,26.4,25.3,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 5:00,26.4,25.3,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 6:00,26.4,25.3,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 7:00,26.4,25.3,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 8:00,26.4,25.4,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 9:00,26.4,25.4,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 10:00,26.4,25.4,25.5,25.7,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 11:00,26.4,25.4,25.5,25.8,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 12:00,26.4,25.4,25.5,25.8,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 13:00,26.4,25.4,25.5,25.8,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/21 14:00,26.4,25.4,25.5,25.8,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 15:00,26.5,25.4,25.6,25.8,25,24.3,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 16:00,26.4,25.4,25.6,25.8,25,24.2,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 17:00,26.5,25.4,25.6,25.8,25,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 18:00,26.5,25.4,25.6,25.8,25,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 19:00,26.5,25.4,25.6,25.8,25,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 20:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/21 21:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 22:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/21 23:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 0:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 1:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 2:00,26.5,25.4,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 3:00,26.5,25.5,25.6,25.8,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 4:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 5:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 6:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 7:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/22 8:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 9:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 10:00,26.5,25.5,25.6,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 11:00,26.5,25.5,25.7,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/22 12:00,26.5,25.5,25.7,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 13:00,26.5,25.5,25.7,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 14:00,26.6,25.5,25.7,25.9,25.1,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 15:00,26.6,25.5,25.7,25.9,25.1,24.3,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 16:00,26.6,25.5,25.7,25.9,25.1,24.4,1.9 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 17:00,26.6,25.5,25.7,26,25.1,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 18:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 19:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 20:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.90E-01,,
2024/6/22 21:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 22:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/22 23:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 0:00,26.6,25.6,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 1:00,26.6,25.5,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 2:00,26.6,25.6,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 3:00,26.6,25.6,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 4:00,26.6,25.6,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.7,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 5:00,26.6,25.6,25.7,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 6:00,26.6,25.6,25.8,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.7,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 7:00,26.6,25.6,25.8,26,25.2,24.4,1.9 ,1.9 ,3.8 ,23.7,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 8:00,26.6,25.6,25.8,26.1,25.2,24.4,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 9:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 10:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 11:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 12:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/23 13:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 14:00,26.7,25.6,25.8,26.1,25.2,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/23 15:00,26.7,25.6,25.8,26.1,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 16:00,26.7,25.6,25.8,26.1,25.3,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 17:00,26.7,25.6,25.8,26.1,25.3,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 18:00,26.7,25.7,25.8,26.1,25.3,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 19:00,26.7,25.6,25.8,26.1,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 20:00,26.7,25.7,25.8,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 21:00,26.7,25.7,25.8,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.90E-01,,
2024/6/23 22:00,26.7,25.7,25.8,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/23 23:00,26.7,25.7,25.8,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 0:00,26.7,25.7,25.9,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 1:00,26.7,25.7,25.9,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 2:00,26.8,25.7,25.9,26.2,25.3,24.6,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 3:00,26.8,25.7,25.9,26.2,25.3,24.5,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 4:00,26.8,25.7,25.9,26.2,25.3,24.6,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.90E-01,,
2024/6/24 5:00,26.8,25.7,25.9,26.2,25.3,24.6,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 6:00,26.8,25.7,25.9,26.2,25.3,24.6,1.9 ,1.9 ,3.8 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 7:00,26.8,25.7,25.9,26.2,25.4,24.6,1.9 ,1.9 ,3.8 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 8:00,26.8,25.7,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 9:00,26.8,25.7,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 10:00,26.8,25.7,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.6,23.7,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 11:00,26.8,25.8,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 12:00,26.8,25.8,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.6,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 13:00,26.8,25.8,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 14:00,26.8,25.8,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.7,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 15:00,26.8,25.8,25.9,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,23.8,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 16:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 17:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 18:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,23.9,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 19:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 20:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 21:00,26.8,25.8,26,26.2,25.4,24.6,1.8 ,1.9 ,3.7 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 22:00,26.9,25.8,26,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,23.9,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/24 23:00,26.9,25.8,26,26.2,25.5,24.7,1.8 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 0:00,26.9,25.8,26,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 1:00,26.9,25.8,26,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 2:00,26.9,25.8,26,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 3:00,26.9,25.8,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 4:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 5:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.9,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 6:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,23.9,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 7:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.8,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 8:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.9,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 9:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,23.9,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 10:00,26.9,25.9,26,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,24,24,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 11:00,26.9,25.9,26.1,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,24,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 12:00,26.9,25.9,26.1,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,24,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 13:00,26.9,25.9,26.1,26.3,25.5,24.7,1.8 ,1.9 ,3.8 ,24,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 14:00,26.9,25.9,26.1,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,24,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 15:00,27,25.9,26.1,26.3,25.5,24.7,1.8 ,1.9 ,3.7 ,24.1,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 16:00,27,25.9,26.1,26.3,25.5,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 17:00,27,25.9,26.1,26.3,25.5,24.8,1.8 ,1.9 ,3.7 ,24,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 18:00,27,25.9,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.1,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 19:00,27,25.9,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 20:00,27,25.9,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 21:00,27,25.9,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 22:00,27,25.9,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/25 23:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 0:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 1:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.8 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 2:00,27,26,26.1,26.4,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.2,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 3:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 4:00,27,26,26.1,26.4,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 5:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 6:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 7:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 8:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.1,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 9:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.2,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 10:00,27.1,26,26.2,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.2,24.3,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 11:00,27,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.3,24.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 12:00,27.1,26,26.2,26.3,25.6,24.9,1.8 ,1.9 ,3.7 ,24.3,24.4,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 13:00,27.1,26,26.1,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 14:00,27.1,26,26.2,26.3,25.6,24.8,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 15:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 16:00,27.1,26,26.2,26.3,25.6,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 17:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 18:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 19:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 20:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 21:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 22:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/26 23:00,27.1,26.1,26.2,26.3,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 0:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 1:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 2:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 3:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 4:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 5:00,27.1,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 6:00,27.2,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 7:00,27.2,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 8:00,27.2,26.1,26.2,26.4,25.7,24.9,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 9:00,27.2,26.2,26.2,26.4,25.8,25,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 10:00,27.2,26.2,26.3,26.4,25.8,25,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 11:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 12:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 13:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 14:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 15:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 16:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.5,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 17:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 18:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 19:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.6,ND,1.90E-01,ND,1.90E-01,,
2024/6/27 20:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 21:00,27.2,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/27 22:00,27.3,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/27 23:00,27.3,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 0:00,27.3,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 1:00,27.3,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 2:00,27.3,26.2,26.3,26.5,25.8,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 3:00,27.3,26.2,26.3,26.6,25.9,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 4:00,27.3,26.2,26.3,26.5,25.9,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 5:00,27.3,26.3,26.4,26.6,25.9,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 6:00,27.3,26.3,26.4,26.6,25.9,25,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/28 7:00,27.3,26.3,26.4,26.6,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 8:00,27.3,26.3,26.4,26.6,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 9:00,27.3,26.3,26.4,26.6,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 10:00,27.3,26.3,26.4,26.6,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/28 11:00,27.4,26.3,26.4,26.6,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 12:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 13:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 14:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/28 15:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 16:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 17:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/28 18:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 19:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 20:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 21:00,27.4,26.3,26.4,26.7,26,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 22:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/28 23:00,27.4,26.3,26.4,26.7,25.9,25.1,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 0:00,27.4,26.4,26.4,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 1:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 2:00,27.4,26.3,26.4,26.7,26,25.1,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 3:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 4:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 5:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 6:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/29 7:00,27.4,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 8:00,27.5,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 9:00,27.5,26.4,26.5,26.7,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 10:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 11:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 12:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 13:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 14:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 15:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 16:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 17:00,27.5,26.4,26.5,26.8,26,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 18:00,27.5,26.4,26.5,26.8,26.1,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 19:00,27.5,26.4,26.5,26.8,26.1,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 20:00,27.5,26.4,26.5,26.8,26.1,25.2,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 21:00,27.5,26.5,26.5,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 22:00,27.5,26.5,26.5,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/29 23:00,27.5,26.5,26.5,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.5,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 0:00,27.5,26.5,26.5,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.5,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 1:00,27.5,26.5,26.5,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 2:00,27.5,26.5,26.6,26.8,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.6,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 3:00,27.5,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 4:00,27.5,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 5:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 6:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.3,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 7:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 8:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 9:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
2024/6/30 10:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.90E-01,,
2024/6/30 11:00,27.6,26.5,26.6,26.9,26.1,25.3,1.8 ,1.9 ,3.7 ,24.4,24.5,ND,1.90E-01,ND,1.80E-01,,
,�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),���v�F��������,�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l,
�P��,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,,
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,,
